Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.66
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,22.91
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,19.96
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,22.95
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,25.38
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,22.32
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,22.4
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.28
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
935504,ROUGHKNOWLES,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,19.46
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.71
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,30.94
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,9.92
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.5
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
935504,ROUGHKNOWLES,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,11.74
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,20.63
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,26.47
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,1.4
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,25.92
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,15.82
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,23.05
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,21.08
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,15.17
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,21.33
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,18.93
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.06
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,2.23
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,15.53
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,29.58
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,20.23
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,15.17
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,27.92
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
