Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,19.52
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,14.62
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,23.84
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,15.75
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,26.75
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,21.53
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,12.36
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,15.12
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,15.19
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.51
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,18.04
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.46
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,18.81
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.96
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,14.26
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,16.73
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,21.89
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,14.07
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,15.65
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,19.71
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
