Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,13.82
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.93
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,20.3
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,13.6
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.38
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.29
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,14.62
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,1.19
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,27.49
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,17.59
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,1.79
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.2
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,25.65
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.14
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,2.05
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,18.52
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,21.9
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,1.74
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.39
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,12.96
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,1.83
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,20.36
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,12.09
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,19.06
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.97
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,18.33
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.71
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,18.83
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,15.01
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,1.93
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,12.09
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,2.01
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
