Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,20.22
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,16.05
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,1.44
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,17.4
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,20.5
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,16.01
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,21.55
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,17.7
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.76
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,20.44
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,1.69
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.55
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,14.93
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,19.19
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,10.44
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,20.27
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,16.23
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,1.78
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.01
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,18.62
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,69.3
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,2.21
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,21.17
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.16
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,19.5
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,23.69
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,19.56
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.93
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,18.72
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.91
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
