Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,19.87
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,19.3
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.03
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.44
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,17.04
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,17.2
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,12.02
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,1.69
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.09
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,16.04
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.53
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,26.68
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.23
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,17.95
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,23.37
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,19.78
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.75
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,21.75
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,21.79
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,2.3
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,24.45
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,20.33
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,17.94
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,27.16
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
935504,ROUGHKNOWLES,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,19.45
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,22.85
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,29.31
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
935504,ROUGHKNOWLES,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.19
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.82
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,20.6
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,26.92
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.21
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
