Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,25.98
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,25.55
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,18.74
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,30.46
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,29.64
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,30.35
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,9.98
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,26.39
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,20.79
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,22.7
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,21.28
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,15.98
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,19.02
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.51
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,17.36
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.3
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,19.38
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,20.36
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,15.59
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,20.24
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.92
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.96
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.15
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
