Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.12
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,17.19
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,20.07
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,18.22
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,14.57
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.09
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,9.61
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.09
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,12.45
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,14.39
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,17.87
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.57
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,13.79
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,18.16
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.8
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,21.87
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,16.89
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,22.74
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.41
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,14.59
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.39
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.47
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.71
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,13.15
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,16.04
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,2.86
