Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,11.68
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.56
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,16.25
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.74
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.18
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.51
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.28
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.25
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.56
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,16.52
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.87
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,15.67
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.46
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.72
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,2.15
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.49
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,14.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.1
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,2.36
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,17.93
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.41
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,10.5
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.97
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.08
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.89
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
