Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.14
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,18.79
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,16.45
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,13.83
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,19.18
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,13.13
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.14
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,18.32
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,11.27
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.64
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,18.81
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.2
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,9.89
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.31
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,17.82
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.64
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,14.05
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
935504,ROUGHKNOWLES,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,15.1
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,19.04
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,11.1
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
935504,ROUGHKNOWLES,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,14.44
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.06
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,15.58
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
