Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,10.6
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.7
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,14.01
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,18.56
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,14.78
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,15.49
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,18.66
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.18
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,18.55
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,11.52
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.9
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.59
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,11.48
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.0
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,13.39
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,20.2
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,9.21
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.0
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,17.17
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.58
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,11.33
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.1
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,20.22
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,15.94
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.2
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.82
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,13.26
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.27
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.97
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,16.02
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.92
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,20.18
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,12.93
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
