Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.4
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,16.23
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
935504,ROUGHKNOWLES,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.4
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.32
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,16.7
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,16.54
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,20.27
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,17.16
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,10.95
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.6
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,20.3
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,22.89
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,22.15
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,16.53
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.37
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.67
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.43
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,15.41
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,11.93
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,24.23
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.52
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,17.97
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,25.6
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,25.64
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.15
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,18.39
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,12.99
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,26.96
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,14.66
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,17.3
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
