Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,25.8
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,17.19
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.44
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,11.48
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,24.11
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.51
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,19.57
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,23.99
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,17.03
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,20.27
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,13.46
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,27.42
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,20.67
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,12.49
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,32.4
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.57
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,15.45
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,10.15
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,29.84
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,20.81
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,23.36
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,28.92
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.96
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
935504,ROUGHKNOWLES,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,14.63
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,9.5
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,31.4
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.93
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,26.57
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,13.06
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,30.43
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,23.2
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,23.38
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,13.12
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,11.36
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.46
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.05
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,24.98
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,13.21
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,30.81
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,29.08
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,29.27
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
935504,ROUGHKNOWLES,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
