Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,14.29
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,30.48
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,33.58
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,28.21
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
935504,ROUGHKNOWLES,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,13.73
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,30.98
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,32.96
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,23.97
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
935504,ROUGHKNOWLES,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,13.66
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,26.86
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,35.44
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.81
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.1
935504,ROUGHKNOWLES,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,15.12
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,13.12
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,29.93
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,38.65
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,29.99
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
935504,ROUGHKNOWLES,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,13.56
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,27.13
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,34.58
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,29.27
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
935504,ROUGHKNOWLES,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,14.05
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,13.06
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,14.44
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,15.18
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,27.19
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,37.48
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,31.63
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
935504,ROUGHKNOWLES,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,14.92
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,14.23
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,13.19
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,29.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,33.8
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.05
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
935504,ROUGHKNOWLES,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,11.56
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,13.83
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,10.05
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,25.08
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,32.44
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,35.62
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
935504,ROUGHKNOWLES,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,14.33
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,11.86
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,33.58
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,33.93
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,29.84
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
935504,ROUGHKNOWLES,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,11.47
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,10.22
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,36.89
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,33.65
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,31.84
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
935504,ROUGHKNOWLES,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,10.28
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,13.55
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
