Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,41.02
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,35.5
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.41
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
935504,ROUGHKNOWLES,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,12.5
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,13.32
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,39.1
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,31.86
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.56
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
935504,ROUGHKNOWLES,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,12.24
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,11.68
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,36.45
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,33.65
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.35
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
935504,ROUGHKNOWLES,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,30.81
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,31.95
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
935504,ROUGHKNOWLES,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,11.86
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,31.73
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,29.19
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,31.52
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
935504,ROUGHKNOWLES,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,12.8
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,29.66
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,29.88
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.58
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
935504,ROUGHKNOWLES,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,30.72
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,29.05
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,27.34
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
935504,ROUGHKNOWLES,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,12.91
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,32.4
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,28.13
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
935504,ROUGHKNOWLES,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,30.89
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,30.26
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.65
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
935504,ROUGHKNOWLES,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,28.17
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,28.05
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
935504,ROUGHKNOWLES,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,10.14
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,10.74
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
