Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,29.73
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,30.67
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,26.19
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
935504,ROUGHKNOWLES,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,10.14
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,9.14
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,29.99
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,31.33
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,23.74
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
935504,ROUGHKNOWLES,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,32.37
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,31.8
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,19.83
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
935504,ROUGHKNOWLES,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,10.55
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,11.65
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,31.1
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,30.35
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,23.71
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
935504,ROUGHKNOWLES,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,14.13
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,25.81
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,27.69
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,22.17
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
935504,ROUGHKNOWLES,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,19.47
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,23.17
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,22.3
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,8.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,21.96
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,21.92
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,21.14
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,12.6
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,15.6
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,24.1
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,32.41
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
935504,ROUGHKNOWLES,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,65.1
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,22.52
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,33.99
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,15.78
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
935504,ROUGHKNOWLES,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,14.07
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,19.44
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,33.03
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,17.33
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
935504,ROUGHKNOWLES,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,6.28
