Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,13.5
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,16.68
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,30.33
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,16.79
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
935504,ROUGHKNOWLES,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,23.86
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
935504,ROUGHKNOWLES,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,18.03
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,23.03
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.68
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
935504,ROUGHKNOWLES,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,19.81
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,24.41
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,17.6
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,12.45
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,22.55
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,24.55
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.23
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,21.08
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.02
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,16.71
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
935504,ROUGHKNOWLES,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,9.76
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.91
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,22.92
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,16.24
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
935504,ROUGHKNOWLES,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,18.3
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,14.86
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.38
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,19.4
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,19.6
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,17.53
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,14.39
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.56
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
