Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.85
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.27
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,13.64
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.05
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,16.84
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,13.1
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,20.88
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.93
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.72
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,17.77
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,15.26
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.67
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,16.04
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,18.2
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,20.17
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.33
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,1.84
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,12.28
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,17.34
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,17.73
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,20.84
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,14.95
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,24.67
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,17.2
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
935504,ROUGHKNOWLES,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
