Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,14.18
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.04
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.8
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
935504,ROUGHKNOWLES,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,13.51
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.26
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,22.87
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,21.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
935504,ROUGHKNOWLES,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,18.66
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,22.81
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,24.28
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,17.41
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,24.15
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,25.96
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
935504,ROUGHKNOWLES,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,12.1
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,20.5
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,23.5
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,20.45
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.99
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.11
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,15.73
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,22.53
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.29
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.43
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,17.87
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,18.76
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,16.93
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,12.39
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,2.05
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,14.78
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.85
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,16.38
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,2.2
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,18.12
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,17.13
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,19.69
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,16.18
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,17.95
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,10.22
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
