Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,11.97
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,17.85
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.06
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.33
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,14.18
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,19.98
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,18.79
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,18.71
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.81
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,15.92
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.44
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,15.73
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,16.26
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,22.3
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,1.96
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,18.03
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.22
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,18.54
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,14.55
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,18.79
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,15.49
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,17.73
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
