Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,20.96
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,18.5
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,19.72
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,21.84
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,17.57
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,19.76
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,10.05
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,17.06
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,19.63
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,17.28
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,19.63
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,17.52
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.91
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,12.97
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.66
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,17.7
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,22.42
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
935504,ROUGHKNOWLES,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.87
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,18.29
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,18.48
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,20.24
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.47
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,18.59
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,25.43
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
935504,ROUGHKNOWLES,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,11.61
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,19.22
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,23.1
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,54.4
