Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.59
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,24.39
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,20.66
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.08
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.53
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,9.46
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,19.59
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.15
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,14.07
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,22.07
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,12.32
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,15.98
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,22.34
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,10.74
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,13.11
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,25.42
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.37
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,22.5
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,2.22
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,12.82
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,21.79
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,16.07
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.23
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
