Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,15.94
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,24.63
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,25.8
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,2.14
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.66
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.69
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.88
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.64
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,15.53
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.41
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,18.14
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
