Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.26
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,17.44
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.32
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.19
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,18.12
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,15.68
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,16.25
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,24.19
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,11.68
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,2.37
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,23.59
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,2.36
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,21.76
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,21.87
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,12.27
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,2.29
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,18.83
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,21.11
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,11.23
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,2.35
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.32
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,24.61
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,15.75
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,25.7
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
