Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,24.62
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,23.74
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,16.36
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.98
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,12.49
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.79
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,15.98
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,24.47
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,24.9
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
935504,ROUGHKNOWLES,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,18.33
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,26.1
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,16.52
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,24.48
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,9.33
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,16.21
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.52
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,24.45
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,19.9
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.06
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.94
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,9.62
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.55
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.74
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,25.78
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
935504,ROUGHKNOWLES,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
