Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,19.96
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,16.71
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.5
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.36
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,24.6
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,24.48
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.34
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,11.41
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,20.38
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,18.55
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,20.72
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,21.17
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,19.15
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,22.2
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,11.49
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,16.54
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,20.51
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,20.62
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.21
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,22.44
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,14.72
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.63
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.28
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.55
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,21.17
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.2
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
935504,ROUGHKNOWLES,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.41
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,19.14
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,23.95
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
