Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.87
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,24.39
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,18.65
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,19.3
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.81
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
935504,ROUGHKNOWLES,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,19.48
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.98
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,23.91
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,12.13
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.27
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,23.68
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
935504,ROUGHKNOWLES,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.9
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.07
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.46
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
935504,ROUGHKNOWLES,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,12.44
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,21.04
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,21.99
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,30.41
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.44
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,21.59
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,32.42
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,23.71
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,35.24
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,23.82
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,30.85
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
935504,ROUGHKNOWLES,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,13.13
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,13.26
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,22.84
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,28.17
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,28.93
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
935504,ROUGHKNOWLES,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,13.09
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,19.85
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,26.61
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,28.93
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,9.57
