Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,21.69
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,27.71
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,25.92
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,13.15
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,21.83
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.19
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,26.98
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
935504,ROUGHKNOWLES,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,15.82
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,20.95
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,32.93
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,30.48
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
935504,ROUGHKNOWLES,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,17.51
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,12.95
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,21.91
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,30.45
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,32.68
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
935504,ROUGHKNOWLES,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,17.27
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,24.48
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,28.37
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,28.8
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
935504,ROUGHKNOWLES,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,28.19
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,23.7
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,28.13
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
935504,ROUGHKNOWLES,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,27.15
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.94
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,25.06
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,10.95
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,25.39
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,22.21
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,29.14
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,22.12
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.81
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
935504,ROUGHKNOWLES,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,24.64
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,20.57
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.66
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,10.74
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
