Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,25.84
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.9
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,36.01
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,11.54
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,14.25
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,25.98
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,22.59
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,33.16
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,12.52
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,25.74
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,21.27
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,29.84
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
935504,ROUGHKNOWLES,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,25.04
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,21.6
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,30.99
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,16.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,22.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,23.13
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,31.85
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
935504,ROUGHKNOWLES,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,19.65
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,20.32
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,20.46
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,33.9
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,16.26
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,23.32
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,34.8
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
935504,ROUGHKNOWLES,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,8.68
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,16.64
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,21.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,23.42
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,33.51
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
935504,ROUGHKNOWLES,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,21.24
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.26
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,26.02
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,37.85
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
935504,ROUGHKNOWLES,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,21.91
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,23.37
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,35.01
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
