Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.97
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,21.83
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,30.02
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
935504,ROUGHKNOWLES,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,11.94
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.74
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,21.26
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,27.98
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
935504,ROUGHKNOWLES,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.86
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,20.99
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,29.27
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,20.34
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,19.15
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,29.13
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.74
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,19.73
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,24.71
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,12.67
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,23.16
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,20.46
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,27.91
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,11.55
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,23.42
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.03
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,29.94
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
935504,ROUGHKNOWLES,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,8.06
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,11.91
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,18.83
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.38
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
935504,ROUGHKNOWLES,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,10.85
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,25.16
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,23.82
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
935504,ROUGHKNOWLES,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,11.2
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,22.23
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,25.39
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,10.77
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,23.5
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,26.72
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
