Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.92
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,23.31
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,19.41
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,18.01
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,23.72
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,20.48
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,17.33
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,24.02
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,23.84
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,18.94
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,15.28
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,6.81
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,22.7
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,15.96
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,21.67
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,15.86
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.42
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,16.67
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,18.6
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,21.02
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,18.11
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,18.66
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,20.69
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
