Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,17.71
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,20.17
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,15.02
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,22.65
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,16.08
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.45
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,15.71
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,15.01
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.32
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,14.55
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,26.04
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,26.14
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,14.36
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.14
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,17.81
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.93
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,20.55
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,17.92
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.74
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,15.77
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,20.78
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,19.73
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,15.48
