Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.42
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,18.51
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,13.54
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,20.67
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,14.49
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,15.95
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,21.84
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,10.55
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,20.9
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,21.87
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
935504,ROUGHKNOWLES,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,16.51
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.03
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,15.13
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,18.29
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.34
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,20.25
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,14.27
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,8.06
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,15.27
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.61
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,20.43
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,2.14
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,3.63
