Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,18.71
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.83
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,15.41
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.85
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.09
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,24.09
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,17.23
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,15.33
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,12.81
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,17.5
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,21.95
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,14.88
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,18.33
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,12.99
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,14.45
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.37
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,13.57
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,15.31
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.76
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,13.01
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,15.57
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,14.7
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,20.22
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
