Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,16.24
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,14.11
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,17.98
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,17.13
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,17.45
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.24
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,13.2
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,17.13
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.68
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
935504,ROUGHKNOWLES,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,17.25
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,18.01
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,19.37
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,15.28
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,21.26
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,16.73
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,10.52
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,18.12
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,14.98
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,14.65
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,16.98
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,16.11
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,19.88
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,18.03
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,13.83
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
