Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.68
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.56
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,2.48
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,20.74
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,17.56
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,16.06
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,17.61
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,20.98
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,14.9
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,15.18
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,20.43
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,13.22
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,15.95
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.11
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,13.47
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.39
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.53
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,12.95
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.33
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.86
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,15.28
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
