Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.77
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.67
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.79
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.36
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.68
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.49
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,13.35
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,16.49
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,18.6
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
