Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.15
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,18.81
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.88
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.88
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,17.37
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,17.48
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,14.28
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.63
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,13.96
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,16.88
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,2.36
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,17.43
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,15.58
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.34
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.42
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,13.42
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.93
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,10.78
