Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,10.6
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,16.96
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,15.13
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,17.04
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.21
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.7
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,11.93
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,19.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,14.2
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,15.69
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.65
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,14.29
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,13.13
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.17
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.69
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.73
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.58
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,13.01
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.71
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,19.32
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,15.62
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,20.18
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,18.81
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,20.09
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,14.31
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.94
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,11.52
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
