Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,20.76
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,14.94
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,16.62
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,12.03
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.44
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.51
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,11.72
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.44
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,22.19
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,23.05
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,23.91
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,21.98
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,23.52
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,25.5
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,24.78
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,23.41
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,13.56
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,25.7
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.51
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,22.24
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
935504,ROUGHKNOWLES,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,10.93
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,15.27
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,28.49
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,22.19
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,11.45
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,14.09
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,28.07
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.22
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.8
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,13.01
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.54
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,15.51
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,25.65
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,83.3
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,28.57
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,26.57
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
