Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,29.13
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,14.8
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.94
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,14.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,30.95
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,14.88
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,27.82
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,13.63
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,27.59
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,18.47
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.88
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,14.17
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,31.68
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,17.45
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.12
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,80.5
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,12.53
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,30.96
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,18.18
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.87
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,13.38
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,30.78
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,18.71
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,32.49
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,15.07
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,12.88
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,31.07
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,33.81
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,89.3
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,11.01
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,15.11
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,33.7
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.37
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,30.23
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,87.8
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,12.5
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,31.24
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,22.32
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,32.14
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,16.79
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,27.21
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,21.96
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,39.05
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.09
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,16.62
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,34.45
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,20.86
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,38.09
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,15.22
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,63.6
