Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,14.74
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,31.37
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,21.29
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.94
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,13.14
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,31.34
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,20.59
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,33.18
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,12.83
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.24
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,22.63
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,12.67
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,13.57
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,16.01
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,27.12
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,25.26
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,39.24
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,13.78
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,27.56
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,22.04
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.9
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
935504,ROUGHKNOWLES,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,12.53
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,13.76
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,29.97
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,20.75
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,36.93
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,14.21
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,30.99
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,25.54
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,35.74
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
935504,ROUGHKNOWLES,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,12.3
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,11.53
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,32.6
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,21.74
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,38.99
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.42
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,12.52
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,29.29
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,25.45
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,34.82
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
935504,ROUGHKNOWLES,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,11.97
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,12.01
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,11.1
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,33.42
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,26.93
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,34.83
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
935504,ROUGHKNOWLES,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.95
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,15.26
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,11.53
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
