Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,31.49
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,26.95
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,35.16
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.76
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,13.53
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,11.93
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,29.23
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.7
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
935504,ROUGHKNOWLES,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,11.48
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,24.24
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,22.95
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,34.01
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,26.4
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,21.75
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,32.12
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
935504,ROUGHKNOWLES,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.54
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,9.46
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,14.51
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,26.39
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,23.47
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.41
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,14.59
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,13.21
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,26.99
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,24.08
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,35.63
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
935504,ROUGHKNOWLES,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,13.51
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,12.01
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,13.41
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,25.94
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.41
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,35.83
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
935504,ROUGHKNOWLES,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,11.26
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,23.44
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,23.22
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,31.29
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.54
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,13.51
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,27.63
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.54
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,29.04
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
935504,ROUGHKNOWLES,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,13.68
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,27.55
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,32.09
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,29.39
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
935504,ROUGHKNOWLES,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
