Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,24.23
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,30.47
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,27.21
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
935504,ROUGHKNOWLES,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,25.12
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,26.68
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,28.03
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
935504,ROUGHKNOWLES,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.09
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.13
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,28.94
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,31.06
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
935504,ROUGHKNOWLES,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,12.81
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,23.29
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,29.38
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.01
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
935504,ROUGHKNOWLES,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,23.73
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,29.89
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
935504,ROUGHKNOWLES,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,19.32
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,18.68
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,30.97
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,2.02
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,25.79
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.6
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,15.84
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.59
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,14.45
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,15.69
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,26.14
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,25.91
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,15.59
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,22.5
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
