Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,14.61
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.65
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,20.74
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,14.99
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,13.78
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,13.7
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,12.88
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.62
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.15
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,12.72
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,1.68
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,11.22
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,15.45
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,14.67
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,19.22
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,11.94
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,17.47
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,17.76
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,14.92
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,14.75
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,20.87
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
