Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,17.21
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.83
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,16.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,14.82
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.09
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.26
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.36
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,21.03
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,15.67
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
935504,ROUGHKNOWLES,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.15
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,16.91
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.6
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.2
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,17.48
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,2.25
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,14.88
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,12.67
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,19.92
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,15.95
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,16.62
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,16.33
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,20.73
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,15.3
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,19.48
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,22.03
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,16.15
