Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,15.94
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,10.66
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,19.26
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,20.3
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,15.66
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
935504,ROUGHKNOWLES,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,20.52
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,21.16
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,17.14
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,22.36
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,18.46
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,1.25
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.95
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.65
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,13.44
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,17.15
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,17.61
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,19.4
