Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,14.82
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,13.92
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,18.14
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,20.1
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,19.88
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.79
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,21.24
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,15.75
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,18.82
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,22.02
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,14.44
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.98
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,2.33
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.61
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,13.89
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.32
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,2.39
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,16.44
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,15.23
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,11.94
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,1.34
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,17.98
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,20.02
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,8.06
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,1.32
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,19.74
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,18.05
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
935504,ROUGHKNOWLES,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,16.25
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,2.15
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
