Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.36
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,21.68
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,17.72
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,13.62
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.2
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,23.09
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,21.92
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,22.2
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,19.73
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,20.88
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.61
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
935504,ROUGHKNOWLES,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,19.39
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.87
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.78
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,12.46
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,2.07
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,20.25
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,15.96
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,23.09
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,2.19
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,16.11
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.98
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,2.01
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.74
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.43
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.9
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,22.95
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,19.02
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
