Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,11.03
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,19.32
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.96
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,19.22
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,20.61
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,17.25
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.59
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,19.76
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,10.66
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,16.88
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,19.86
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,15.48
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,19.91
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.62
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,23.6
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,12.92
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,19.41
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.29
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,21.2
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.47
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.07
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
