Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,18.52
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,16.86
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,18.12
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.72
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.73
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,12.91
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,13.09
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,14.64
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.19
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,15.19
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,12.21
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.95
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.59
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,13.45
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,20.33
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.01
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
