Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.62
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.13
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,17.96
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.02
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,11.26
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,2.17
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,18.92
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.05
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,2.22
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.03
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,2.25
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,19.41
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,11.91
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,9.33
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,18.9
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,12.37
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.98
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,6.77
