Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,12.22
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,11.65
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,19.62
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,16.13
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,11.77
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,13.6
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.82
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.42
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,16.38
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,14.68
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,10.85
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,22.48
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,19.71
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
935504,ROUGHKNOWLES,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,14.91
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,10.93
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,23.12
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,22.95
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
935504,ROUGHKNOWLES,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,13.7
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,21.58
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,20.01
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,11.3
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.29
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,21.23
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,24.34
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,13.32
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,21.84
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,21.2
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
935504,ROUGHKNOWLES,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,11.35
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.44
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,19.56
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,21.75
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
