Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.22
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.98
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,27.5
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,15.92
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,11.44
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.03
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,18.71
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,28.22
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
935504,ROUGHKNOWLES,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,11.72
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,19.87
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,16.88
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
935504,ROUGHKNOWLES,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,19.78
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,19.33
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,7.85
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,12.65
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,15.77
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.73
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,19.19
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,12.52
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,21.19
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.84
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,15.23
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.43
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,24.08
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,17.42
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
935504,ROUGHKNOWLES,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,14.63
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,20.52
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,23.64
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,20.5
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,14.6
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
