Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,25.9
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.93
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.33
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,14.03
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.9
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,24.84
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,25.13
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,23.25
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,19.46
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,25.34
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.38
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,20.4
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,26.61
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,23.31
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,22.56
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,8.61
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,27.99
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,20.07
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.08
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
935504,ROUGHKNOWLES,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,11.97
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,33.24
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,21.95
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.29
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
935504,ROUGHKNOWLES,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,26.01
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,22.02
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,24.04
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,14.56
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.86
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,25.87
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.17
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,13.64
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,27.3
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,25.24
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
935504,ROUGHKNOWLES,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,16.1
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,23.6
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,31.2
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.95
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
935504,ROUGHKNOWLES,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,41.1
