Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.9
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.19
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,31.86
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,25.53
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
935504,ROUGHKNOWLES,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,17.44
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,21.99
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,32.24
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,25.59
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
935504,ROUGHKNOWLES,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,16.08
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,22.79
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,30.7
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,27.12
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
935504,ROUGHKNOWLES,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,13.71
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,20.7
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,28.75
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.29
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
935504,ROUGHKNOWLES,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,14.15
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,28.5
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,27.57
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,24.92
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
935504,ROUGHKNOWLES,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,16.93
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,10.02
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,22.89
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,28.16
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,25.95
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
935504,ROUGHKNOWLES,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,16.43
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.8
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.17
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,30.45
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.25
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
935504,ROUGHKNOWLES,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,14.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.7
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,26.73
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,29.93
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.6
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
935504,ROUGHKNOWLES,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,11.88
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.7
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,25.91
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,28.17
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,31.31
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,13.95
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,24.25
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,26.85
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,28.01
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
935504,ROUGHKNOWLES,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,14.14
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
