Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,30.36
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,28.38
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
935504,ROUGHKNOWLES,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.52
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,15.94
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.6
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,26.45
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,28.2
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.14
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,11.2
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,27.05
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,27.54
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,34.57
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
935504,ROUGHKNOWLES,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,14.82
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,12.98
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,10.15
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,26.72
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.97
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,32.95
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,27.89
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,25.96
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,32.98
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.3
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,13.06
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,26.16
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,24.6
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,36.19
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
935504,ROUGHKNOWLES,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.36
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,14.03
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,11.77
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,16.24
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,25.27
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,31.81
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
935504,ROUGHKNOWLES,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,14.97
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,16.66
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,27.12
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,28.74
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
935504,ROUGHKNOWLES,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,14.72
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,20.98
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,31.06
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
935504,ROUGHKNOWLES,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,15.21
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,10.45
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,22.86
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,25.79
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,25.55
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,14.72
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
