Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,20.39
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,25.01
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
935504,ROUGHKNOWLES,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,19.88
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,27.92
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
935504,ROUGHKNOWLES,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,21.67
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.2
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,11.3
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,21.19
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.32
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,25.46
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,12.8
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,11.33
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,24.21
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,18.03
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,24.77
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,11.63
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,25.98
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,18.21
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,27.47
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,25.18
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,28.97
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,9.89
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.82
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.35
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,26.13
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,9.89
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.82
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,16.8
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,25.59
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,22.45
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.11
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,1.85
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,18.38
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,26.88
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,6.1
