Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,14.33
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,25.1
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,26.16
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,12.99
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,25.47
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,2.02
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,14.35
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,22.29
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,19.28
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,12.88
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,12.6
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.46
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,16.61
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,18.47
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.84
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,2.04
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,13.63
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.33
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,1.76
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
