Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.21
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,15.46
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,12.39
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.88
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,1.73
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,12.59
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,2.21
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,15.93
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.93
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,19.07
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,30.7
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,12.61
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,15.36
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,20.87
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.6
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.9
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,23.48
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.03
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,9.9
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.18
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,29.36
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.86
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.4
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,16.98
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,29.16
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,89.3
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
