Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.79
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.92
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,26.42
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.2
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,14.62
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,21.93
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,1.99
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.1
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,11.4
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,20.41
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,1.57
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.9
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.52
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,1.18
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.49
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,26.18
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,1.84
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.7
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,14.34
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,26.62
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,1.47
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,25.51
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,1.44
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,23.3
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,14.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,11.26
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,24.17
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,1.46
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.7
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,19.02
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
