Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,25.68
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,24.26
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,14.2
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,21.64
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,8.9
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,17.84
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,22.43
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,16.18
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,21.19
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,2.1
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,17.73
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,23.11
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,1.93
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,21.65
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,1.79
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.9
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,17.37
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,2.29
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,15.62
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,18.42
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,17.24
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,17.31
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
