Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,17.46
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,18.46
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.09
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.17
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,19.44
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,18.63
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,14.19
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.76
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,19.33
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.21
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,20.63
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,17.8
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,19.48
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,19.57
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,20.07
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,22.47
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,14.42
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,25.79
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,19.45
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,21.32
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.28
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,24.43
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,18.23
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,17.45
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,19.32
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,19.18
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
