Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,22.57
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.04
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,19.69
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,16.31
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.47
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,16.6
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,17.33
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.73
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,13.91
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,14.46
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,14.59
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,17.12
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,11.56
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,13.43
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.22
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.53
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.52
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.73
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,14.62
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,11.08
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,16.66
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
