Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,12.41
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,12.45
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,15.51
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.46
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.62
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.77
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,13.89
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.83
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.84
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,13.97
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.07
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,11.1
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
